Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
922420,Stoughton Lane 48 G290,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
922420,Stoughton Lane 48 G290,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
922420,Stoughton Lane 48 G290,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
922420,Stoughton Lane 48 G290,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
922420,Stoughton Lane 48 G290,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922420,Stoughton Lane 48 G290,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
922420,Stoughton Lane 48 G290,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
