Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922420,Stoughton Lane 48 G290,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
922420,Stoughton Lane 48 G290,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
922420,Stoughton Lane 48 G290,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922420,Stoughton Lane 48 G290,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
922420,Stoughton Lane 48 G290,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
922420,Stoughton Lane 48 G290,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922420,Stoughton Lane 48 G290,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
922420,Stoughton Lane 48 G290,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
922420,Stoughton Lane 48 G290,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
