Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
922420,Stoughton Lane 48 G290,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922420,Stoughton Lane 48 G290,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922420,Stoughton Lane 48 G290,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
922420,Stoughton Lane 48 G290,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922420,Stoughton Lane 48 G290,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922420,Stoughton Lane 48 G290,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
922420,Stoughton Lane 48 G290,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922420,Stoughton Lane 48 G290,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922420,Stoughton Lane 48 G290,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
