Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
922420,Stoughton Lane 48 G290,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.09
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
922420,Stoughton Lane 48 G290,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
922420,Stoughton Lane 48 G290,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
922420,Stoughton Lane 48 G290,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
922420,Stoughton Lane 48 G290,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.21
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
922420,Stoughton Lane 48 G290,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
922420,Stoughton Lane 48 G290,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922420,Stoughton Lane 48 G290,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.1
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922420,Stoughton Lane 48 G290,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.56
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.3
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.1
