Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
922420,Stoughton Lane 48 G290,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
922420,Stoughton Lane 48 G290,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922420,Stoughton Lane 48 G290,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922420,Stoughton Lane 48 G290,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
922420,Stoughton Lane 48 G290,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
922420,Stoughton Lane 48 G290,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
922420,Stoughton Lane 48 G290,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
922420,Stoughton Lane 48 G290,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922420,Stoughton Lane 48 G290,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
