Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
922420,Stoughton Lane 48 G290,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922420,Stoughton Lane 48 G290,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
922420,Stoughton Lane 48 G290,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
922420,Stoughton Lane 48 G290,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922420,Stoughton Lane 48 G290,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922420,Stoughton Lane 48 G290,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
