Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
922420,Stoughton Lane 48 G290,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922420,Stoughton Lane 48 G290,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.3
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
922420,Stoughton Lane 48 G290,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.2
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
922420,Stoughton Lane 48 G290,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.0
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922420,Stoughton Lane 48 G290,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
