Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
922420,Stoughton Lane 48 G290,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
922420,Stoughton Lane 48 G290,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.48
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
922420,Stoughton Lane 48 G290,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
922420,Stoughton Lane 48 G290,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.9
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
922420,Stoughton Lane 48 G290,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
922420,Stoughton Lane 48 G290,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.8
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.7
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
922420,Stoughton Lane 48 G290,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922420,Stoughton Lane 48 G290,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
