Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.2
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
922420,Stoughton Lane 48 G290,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
922420,Stoughton Lane 48 G290,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.8
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922420,Stoughton Lane 48 G290,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.7
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
922420,Stoughton Lane 48 G290,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.6
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.6
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922420,Stoughton Lane 48 G290,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.5
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
922420,Stoughton Lane 48 G290,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
