Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922420,Stoughton Lane 48 G290,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922420,Stoughton Lane 48 G290,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
922420,Stoughton Lane 48 G290,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.3
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922420,Stoughton Lane 48 G290,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.3
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
922420,Stoughton Lane 48 G290,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.2
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
922420,Stoughton Lane 48 G290,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.2
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
922420,Stoughton Lane 48 G290,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.1
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
922420,Stoughton Lane 48 G290,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
