Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922420,Stoughton Lane 48 G290,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.9
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
922420,Stoughton Lane 48 G290,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922420,Stoughton Lane 48 G290,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
922420,Stoughton Lane 48 G290,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
