Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922420,Stoughton Lane 48 G290,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.0
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922420,Stoughton Lane 48 G290,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.1
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
922420,Stoughton Lane 48 G290,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.1
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.2
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922420,Stoughton Lane 48 G290,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.3
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
922420,Stoughton Lane 48 G290,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.3
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
922420,Stoughton Lane 48 G290,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.3
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922420,Stoughton Lane 48 G290,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
