Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.4
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922420,Stoughton Lane 48 G290,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.5
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
922420,Stoughton Lane 48 G290,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.5
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.6
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
922420,Stoughton Lane 48 G290,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922420,Stoughton Lane 48 G290,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.7
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922420,Stoughton Lane 48 G290,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.9
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.8
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922420,Stoughton Lane 48 G290,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.9
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922420,Stoughton Lane 48 G290,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.81
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
922420,Stoughton Lane 48 G290,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
