Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.77
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
922420,Stoughton Lane 48 G290,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.1
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
922420,Stoughton Lane 48 G290,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.2
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922420,Stoughton Lane 48 G290,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
922420,Stoughton Lane 48 G290,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
922420,Stoughton Lane 48 G290,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
922420,Stoughton Lane 48 G290,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922420,Stoughton Lane 48 G290,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
922420,Stoughton Lane 48 G290,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
922420,Stoughton Lane 48 G290,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
