Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.76
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922420,Stoughton Lane 48 G290,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.22
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,135.4
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922420,Stoughton Lane 48 G290,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.75
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922420,Stoughton Lane 48 G290,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.12
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.2
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.5
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
922420,Stoughton Lane 48 G290,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.55
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922420,Stoughton Lane 48 G290,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.54
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.63
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.0
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
922420,Stoughton Lane 48 G290,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.53
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.85
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,73.6
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
922420,Stoughton Lane 48 G290,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.92
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.08
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922420,Stoughton Lane 48 G290,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.9
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.8
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
