Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
922420,Stoughton Lane 48 G290,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.31
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
922420,Stoughton Lane 48 G290,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.95
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
922420,Stoughton Lane 48 G290,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.69
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,54.9
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
922420,Stoughton Lane 48 G290,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.03
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
922420,Stoughton Lane 48 G290,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.33
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.82
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
922420,Stoughton Lane 48 G290,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.12
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.67
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
922420,Stoughton Lane 48 G290,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.28
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,132.3
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
922420,Stoughton Lane 48 G290,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.93
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,86.6
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.5
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
922420,Stoughton Lane 48 G290,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.25
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,87.0
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,156.2
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.3
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
