Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
922420,Stoughton Lane 48 G290,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.81
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.95
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,81.7
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.1
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.4
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
922420,Stoughton Lane 48 G290,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
922420,Stoughton Lane 48 G290,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.7
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
922420,Stoughton Lane 48 G290,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.8
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.8
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.8
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
