Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922420,Stoughton Lane 48 G290,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922420,Stoughton Lane 48 G290,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
922420,Stoughton Lane 48 G290,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.0
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922420,Stoughton Lane 48 G290,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.0
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
922420,Stoughton Lane 48 G290,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.0
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
922420,Stoughton Lane 48 G290,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.0
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
