Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
922420,Stoughton Lane 48 G290,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,20.0
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
922420,Stoughton Lane 48 G290,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.76
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
922420,Stoughton Lane 48 G290,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
922420,Stoughton Lane 48 G290,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
922420,Stoughton Lane 48 G290,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
922420,Stoughton Lane 48 G290,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,19.9
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922420,Stoughton Lane 48 G290,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,19.8
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922420,Stoughton Lane 48 G290,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.7
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
922420,Stoughton Lane 48 G290,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
