Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
922420,Stoughton Lane 48 G290,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
922420,Stoughton Lane 48 G290,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
922420,Stoughton Lane 48 G290,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
922420,Stoughton Lane 48 G290,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.6
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
922420,Stoughton Lane 48 G290,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
922420,Stoughton Lane 48 G290,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922420,Stoughton Lane 48 G290,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
922420,Stoughton Lane 48 G290,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
922420,Stoughton Lane 48 G290,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
