Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922420,Stoughton Lane 48 G290,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
922420,Stoughton Lane 48 G290,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
922420,Stoughton Lane 48 G290,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
922420,Stoughton Lane 48 G290,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
922420,Stoughton Lane 48 G290,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922420,Stoughton Lane 48 G290,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922420,Stoughton Lane 48 G290,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
