Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
922420,Stoughton Lane 48 G290,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
922420,Stoughton Lane 48 G290,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922420,Stoughton Lane 48 G290,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
922420,Stoughton Lane 48 G290,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
922420,Stoughton Lane 48 G290,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
922420,Stoughton Lane 48 G290,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,18.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,18.8
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
922420,Stoughton Lane 48 G290,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
