Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,18.7
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
922420,Stoughton Lane 48 G290,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,18.6
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
922420,Stoughton Lane 48 G290,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,18.5
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922420,Stoughton Lane 48 G290,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,18.5
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
922420,Stoughton Lane 48 G290,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,18.5
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
922420,Stoughton Lane 48 G290,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.4
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
922420,Stoughton Lane 48 G290,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,18.4
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
922420,Stoughton Lane 48 G290,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,18.3
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,18.2
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922420,Stoughton Lane 48 G290,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
