Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,18.1
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922420,Stoughton Lane 48 G290,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922420,Stoughton Lane 48 G290,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,17.9
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922420,Stoughton Lane 48 G290,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,17.8
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
922420,Stoughton Lane 48 G290,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,17.7
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922420,Stoughton Lane 48 G290,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,17.6
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,17.6
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
922420,Stoughton Lane 48 G290,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,17.6
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,17.5
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
922420,Stoughton Lane 48 G290,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
