Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,17.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
922420,Stoughton Lane 48 G290,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,17.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922420,Stoughton Lane 48 G290,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
922420,Stoughton Lane 48 G290,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
922420,Stoughton Lane 48 G290,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
