Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,16.6
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,16.5
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,16.5
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
922420,Stoughton Lane 48 G290,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,16.5
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,16.4
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
