Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922420,Stoughton Lane 48 G290,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.6
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,16.6
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
