Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
922420,Stoughton Lane 48 G290,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
922420,Stoughton Lane 48 G290,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922420,Stoughton Lane 48 G290,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
