Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922420,Stoughton Lane 48 G290,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
922420,Stoughton Lane 48 G290,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
922420,Stoughton Lane 48 G290,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922420,Stoughton Lane 48 G290,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
922420,Stoughton Lane 48 G290,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
922420,Stoughton Lane 48 G290,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
922420,Stoughton Lane 48 G290,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922420,Stoughton Lane 48 G290,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
