Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
922420,Stoughton Lane 48 G290,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
922420,Stoughton Lane 48 G290,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
922420,Stoughton Lane 48 G290,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
922420,Stoughton Lane 48 G290,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
922420,Stoughton Lane 48 G290,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
