Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
922420,Stoughton Lane 48 G290,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
922420,Stoughton Lane 48 G290,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922420,Stoughton Lane 48 G290,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922420,Stoughton Lane 48 G290,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922420,Stoughton Lane 48 G290,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
922420,Stoughton Lane 48 G290,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,16.7
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922420,Stoughton Lane 48 G290,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
922420,Stoughton Lane 48 G290,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
922420,Stoughton Lane 48 G290,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
