Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
922420,Stoughton Lane 48 G290,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
922420,Stoughton Lane 48 G290,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
922420,Stoughton Lane 48 G290,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.06
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,74.1
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922420,Stoughton Lane 48 G290,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.64
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,76.2
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922420,Stoughton Lane 48 G290,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.22
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,72.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
922420,Stoughton Lane 48 G290,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.29
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
922420,Stoughton Lane 48 G290,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.64
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922420,Stoughton Lane 48 G290,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922420,Stoughton Lane 48 G290,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
