Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922420,Stoughton Lane 48 G290,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922420,Stoughton Lane 48 G290,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
922420,Stoughton Lane 48 G290,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.75
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
922420,Stoughton Lane 48 G290,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922420,Stoughton Lane 48 G290,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
922420,Stoughton Lane 48 G290,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922420,Stoughton Lane 48 G290,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
922420,Stoughton Lane 48 G290,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922420,Stoughton Lane 48 G290,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
