Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922420,Stoughton Lane 48 G290,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
922420,Stoughton Lane 48 G290,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922420,Stoughton Lane 48 G290,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
922420,Stoughton Lane 48 G290,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
922420,Stoughton Lane 48 G290,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922420,Stoughton Lane 48 G290,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
922420,Stoughton Lane 48 G290,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922420,Stoughton Lane 48 G290,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
922420,Stoughton Lane 48 G290,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
