Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922420,Stoughton Lane 48 G290,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
922420,Stoughton Lane 48 G290,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
922420,Stoughton Lane 48 G290,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922420,Stoughton Lane 48 G290,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
922420,Stoughton Lane 48 G290,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
922420,Stoughton Lane 48 G290,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
922420,Stoughton Lane 48 G290,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922420,Stoughton Lane 48 G290,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922420,Stoughton Lane 48 G290,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
