Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
922420,Stoughton Lane 48 G290,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
922420,Stoughton Lane 48 G290,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922420,Stoughton Lane 48 G290,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
922420,Stoughton Lane 48 G290,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922420,Stoughton Lane 48 G290,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
922420,Stoughton Lane 48 G290,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
922420,Stoughton Lane 48 G290,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
922420,Stoughton Lane 48 G290,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
922420,Stoughton Lane 48 G290,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
