Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922420,Stoughton Lane 48 G290,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922420,Stoughton Lane 48 G290,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
922420,Stoughton Lane 48 G290,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
922420,Stoughton Lane 48 G290,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
