Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
922420,Stoughton Lane 48 G290,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922420,Stoughton Lane 48 G290,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
922420,Stoughton Lane 48 G290,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
922420,Stoughton Lane 48 G290,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
