Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922420,Stoughton Lane 48 G290,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
922420,Stoughton Lane 48 G290,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
922420,Stoughton Lane 48 G290,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
