Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,14.1
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922420,Stoughton Lane 48 G290,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
922420,Stoughton Lane 48 G290,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
922420,Stoughton Lane 48 G290,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
