Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
922420,Stoughton Lane 48 G290,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922420,Stoughton Lane 48 G290,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
922420,Stoughton Lane 48 G290,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
922420,Stoughton Lane 48 G290,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
922420,Stoughton Lane 48 G290,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
