Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922420,Stoughton Lane 48 G290,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
922420,Stoughton Lane 48 G290,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922420,Stoughton Lane 48 G290,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
922420,Stoughton Lane 48 G290,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
922420,Stoughton Lane 48 G290,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
