Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
922420,Stoughton Lane 48 G290,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
922420,Stoughton Lane 48 G290,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
922420,Stoughton Lane 48 G290,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
