Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922420,Stoughton Lane 48 G290,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
922420,Stoughton Lane 48 G290,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,16.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
