Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.3
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.8
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
922420,Stoughton Lane 48 G290,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.4
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
922420,Stoughton Lane 48 G290,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
