Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922420,Stoughton Lane 48 G290,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922420,Stoughton Lane 48 G290,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
