Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
922420,Stoughton Lane 48 G290,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
922420,Stoughton Lane 48 G290,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922420,Stoughton Lane 48 G290,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
922420,Stoughton Lane 48 G290,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922420,Stoughton Lane 48 G290,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922420,Stoughton Lane 48 G290,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
922420,Stoughton Lane 48 G290,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922420,Stoughton Lane 48 G290,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
