Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922420,Stoughton Lane 48 G290,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922420,Stoughton Lane 48 G290,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922420,Stoughton Lane 48 G290,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
922420,Stoughton Lane 48 G290,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922420,Stoughton Lane 48 G290,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
922420,Stoughton Lane 48 G290,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.6
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
922420,Stoughton Lane 48 G290,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
922420,Stoughton Lane 48 G290,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,14.8
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
