Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
922420,Stoughton Lane 48 G290,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,14.8
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
922420,Stoughton Lane 48 G290,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922420,Stoughton Lane 48 G290,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
922420,Stoughton Lane 48 G290,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922420,Stoughton Lane 48 G290,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
922420,Stoughton Lane 48 G290,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922420,Stoughton Lane 48 G290,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
922420,Stoughton Lane 48 G290,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
