Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922420,Stoughton Lane 48 G290,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
922420,Stoughton Lane 48 G290,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
922420,Stoughton Lane 48 G290,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922420,Stoughton Lane 48 G290,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
922420,Stoughton Lane 48 G290,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922420,Stoughton Lane 48 G290,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
922420,Stoughton Lane 48 G290,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.98
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
922420,Stoughton Lane 48 G290,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922420,Stoughton Lane 48 G290,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
