Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
922420,Stoughton Lane 48 G290,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922420,Stoughton Lane 48 G290,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922420,Stoughton Lane 48 G290,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
922420,Stoughton Lane 48 G290,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
922420,Stoughton Lane 48 G290,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
922420,Stoughton Lane 48 G290,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
922420,Stoughton Lane 48 G290,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922420,Stoughton Lane 48 G290,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
922420,Stoughton Lane 48 G290,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
