Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
922420,Stoughton Lane 48 G290,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
922420,Stoughton Lane 48 G290,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
922420,Stoughton Lane 48 G290,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922420,Stoughton Lane 48 G290,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922420,Stoughton Lane 48 G290,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
922420,Stoughton Lane 48 G290,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
922420,Stoughton Lane 48 G290,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
922420,Stoughton Lane 48 G290,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
922420,Stoughton Lane 48 G290,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
