Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
922420,Stoughton Lane 48 G290,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922420,Stoughton Lane 48 G290,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
922420,Stoughton Lane 48 G290,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922420,Stoughton Lane 48 G290,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
922420,Stoughton Lane 48 G290,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
922420,Stoughton Lane 48 G290,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922420,Stoughton Lane 48 G290,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922420,Stoughton Lane 48 G290,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
