Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922420,Stoughton Lane 48 G290,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922420,Stoughton Lane 48 G290,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922420,Stoughton Lane 48 G290,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922420,Stoughton Lane 48 G290,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
922420,Stoughton Lane 48 G290,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
922420,Stoughton Lane 48 G290,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922420,Stoughton Lane 48 G290,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
