Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
922420,Stoughton Lane 48 G290,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922420,Stoughton Lane 48 G290,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
922420,Stoughton Lane 48 G290,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.0
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922420,Stoughton Lane 48 G290,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922420,Stoughton Lane 48 G290,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
