Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.8
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
922420,Stoughton Lane 48 G290,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
922420,Stoughton Lane 48 G290,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
922420,Stoughton Lane 48 G290,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
922420,Stoughton Lane 48 G290,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.8
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
