Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.6
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.6
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
922420,Stoughton Lane 48 G290,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
922420,Stoughton Lane 48 G290,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.1
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922420,Stoughton Lane 48 G290,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
