Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
922420,Stoughton Lane 48 G290,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
922420,Stoughton Lane 48 G290,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
922420,Stoughton Lane 48 G290,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
