Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922420,Stoughton Lane 48 G290,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
922420,Stoughton Lane 48 G290,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.1
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.1
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
922420,Stoughton Lane 48 G290,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
922420,Stoughton Lane 48 G290,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
