Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
922420,Stoughton Lane 48 G290,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
922420,Stoughton Lane 48 G290,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
922420,Stoughton Lane 48 G290,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
922420,Stoughton Lane 48 G290,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922420,Stoughton Lane 48 G290,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922420,Stoughton Lane 48 G290,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
