Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922420,Stoughton Lane 48 G290,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.14
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
922420,Stoughton Lane 48 G290,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
922420,Stoughton Lane 48 G290,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.4
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
922420,Stoughton Lane 48 G290,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922420,Stoughton Lane 48 G290,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922420,Stoughton Lane 48 G290,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
922420,Stoughton Lane 48 G290,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
922420,Stoughton Lane 48 G290,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
