Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922420,Stoughton Lane 48 G290,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.67
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922420,Stoughton Lane 48 G290,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
922420,Stoughton Lane 48 G290,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
922420,Stoughton Lane 48 G290,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
922420,Stoughton Lane 48 G290,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
922420,Stoughton Lane 48 G290,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922420,Stoughton Lane 48 G290,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922420,Stoughton Lane 48 G290,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.15
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.7
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
