Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
922420,Stoughton Lane 48 G290,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.32
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,79.1
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,140.9
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
922420,Stoughton Lane 48 G290,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.33
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,84.5
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.1
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
922420,Stoughton Lane 48 G290,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.51
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.6
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922420,Stoughton Lane 48 G290,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.56
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,83.9
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
922420,Stoughton Lane 48 G290,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.8
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,59.4
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922420,Stoughton Lane 48 G290,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
922420,Stoughton Lane 48 G290,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
922420,Stoughton Lane 48 G290,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
922420,Stoughton Lane 48 G290,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
