Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922420,Stoughton Lane 48 G290,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922420,Stoughton Lane 48 G290,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
922420,Stoughton Lane 48 G290,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
922420,Stoughton Lane 48 G290,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
922420,Stoughton Lane 48 G290,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
